Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
,,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
,,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
,,2024-04-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
,,2024-04-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
,,2024-04-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-04-11T23:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
,,2024-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
,,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
,,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
,,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
,,2024-04-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
,,2024-04-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
,,2024-04-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-11T23:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
,,2024-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
,,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
,,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
,,2024-04-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-04-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
,,2024-04-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-11T23:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
,,2024-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
,,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
,,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
,,2024-04-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
,,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
,,2024-04-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
,,2024-04-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-11T23:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
,,2024-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
,,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
,,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
,,2024-04-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
,,2024-04-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
,,2024-04-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-11T23:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
,,2024-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
,,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
,,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
,,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
,,2024-04-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
,,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
,,2024-04-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-04-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-11T23:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
,,2024-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
,,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
,,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
,,2024-04-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
,,2024-04-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
,,2024-04-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-11T22:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
,,2024-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
,,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
,,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
,,2024-04-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
,,2024-04-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-04-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-11T22:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
,,2024-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
,,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
,,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
,,2024-04-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
,,2024-04-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
,,2024-04-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-04-11T22:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
,,2024-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
,,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
,,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
,,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
,,2024-04-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
,,2024-04-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
,,2024-04-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-11T22:20:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
,,2024-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
,,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
,,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
,,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
,,2024-04-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
,,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
,,2024-04-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
,,2024-04-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-11T22:10:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
,,2024-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
,,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
,,2024-04-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
,,2024-04-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
,,2024-04-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-11T22:00:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
,,2024-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
,,2024-04-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
,,2024-04-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-04-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-04-11T21:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
