Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
,,2024-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
,,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,,2024-04-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
,,2024-04-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
,,2024-04-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-11T21:40:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
,,2024-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
,,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
,,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
,,2024-04-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
,,2024-04-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
,,2024-04-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-11T21:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
,,2024-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
,,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
,,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
,,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
,,2024-04-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
,,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
,,2024-04-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
,,2024-04-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-11T21:20:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
,,2024-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
,,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
,,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
,,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
,,2024-04-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
,,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
,,2024-04-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
,,2024-04-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-04-11T21:10:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
,,2024-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
,,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
,,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
,,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
,,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
,,2024-04-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
,,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.69
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
,,2024-04-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,79.6
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
,,2024-04-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
,,2024-04-11T21:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.65
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.85
,,2024-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
,,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
,,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
,,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
,,2024-04-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
,,2024-04-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
,,2024-04-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
,,2024-04-11T20:50:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
,,2024-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
,,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
,,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
,,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
,,2024-04-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
,,2024-04-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
,,2024-04-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-04-11T20:40:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
,,2024-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
,,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
,,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
,,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.82
,,2024-04-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
,,2024-04-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
,,2024-04-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-04-11T20:30:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.77
,,2024-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
,,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
,,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
,,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
,,2024-04-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
,,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
,,2024-04-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,,2024-04-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-11T20:20:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
,,2024-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
,,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
,,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
,,2024-04-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
,,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
,,2024-04-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
,,2024-04-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
,,2024-04-11T20:10:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.1
,,2024-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
,,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
,,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
,,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
,,2024-04-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
,,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
,,2024-04-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
,,2024-04-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
,,2024-04-11T20:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.97
,,2024-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
,,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
,,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
,,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
,,2024-04-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
,,2024-04-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
,,2024-04-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.2
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
,,2024-04-11T19:50:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
,,2024-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
,,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
,,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
,,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
,,2024-04-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
,,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
,,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
,,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
,,2024-04-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
