Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
,,2024-04-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
,,2024-04-11T19:40:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.32
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.87
,,2024-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
,,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
,,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
,,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
,,2024-04-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
,,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.27
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
,,2024-04-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
,,2024-04-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
,,2024-04-11T19:30:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.98
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
,,2024-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
,,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
,,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
,,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
,,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.85
,,2024-04-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
,,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
,,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
,,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
,,2024-04-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
,,2024-04-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
,,2024-04-11T19:20:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.31
,,2024-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
,,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
,,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
,,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
,,2024-04-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
,,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
,,2024-04-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
,,2024-04-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,65.0
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
,,2024-04-11T19:10:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.19
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
,,2024-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
,,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
,,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
,,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
,,2024-04-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
,,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
,,2024-04-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
,,2024-04-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
,,2024-04-11T19:00:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.3
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.67
,,2024-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
,,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
,,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
,,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
,,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
,,2024-04-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
,,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
,,2024-04-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
,,2024-04-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
,,2024-04-11T18:50:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
,,2024-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
,,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
,,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
,,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
,,2024-04-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
,,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
,,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
,,2024-04-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
,,2024-04-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
,,2024-04-11T18:40:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.82
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
,,2024-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
,,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
,,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
,,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
,,2024-04-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
,,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
,,2024-04-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
,,2024-04-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
,,2024-04-11T18:30:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
,,2024-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
,,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
,,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
,,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
,,2024-04-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
,,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
,,2024-04-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
,,2024-04-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
,,2024-04-11T18:20:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.98
,,2024-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
,,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
,,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
,,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
,,2024-04-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
,,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
,,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
,,2024-04-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
,,2024-04-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
,,2024-04-11T18:10:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
,,2024-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
,,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
,,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
,,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
,,2024-04-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
,,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
,,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
,,2024-04-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
,,2024-04-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
,,2024-04-11T18:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.32
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.79
,,2024-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
,,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
,,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
,,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
,,2024-04-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
,,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
,,2024-04-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
,,2024-04-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
,,2024-04-11T17:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.79
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.49
,,2024-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.44
,,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
,,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
,,2024-04-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
,,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
,,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
,,2024-04-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.36
,,2024-04-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
,,2024-04-11T17:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
,,2024-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
,,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
,,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
