Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
,,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-04-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
,,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
,,2024-04-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
,,2024-04-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
,,2024-04-11T17:30:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.1
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
,,2024-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
,,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
,,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
,,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
,,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
,,2024-04-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
,,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
,,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
,,2024-04-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
,,2024-04-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
,,2024-04-11T17:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
,,2024-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
,,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.65
,,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
,,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
,,2024-04-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
,,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
,,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
,,2024-04-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
,,2024-04-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
,,2024-04-11T17:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.1
,,2024-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
,,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
,,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
,,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
,,2024-04-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
,,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
,,2024-04-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
,,2024-04-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
,,2024-04-11T17:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.77
,,2024-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
,,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
,,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
,,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
,,2024-04-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
,,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
,,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
,,2024-04-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
,,2024-04-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-11T16:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
,,2024-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
,,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
,,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
,,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
,,2024-04-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
,,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
,,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
,,2024-04-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
,,2024-04-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-11T16:40:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
,,2024-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
,,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
,,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
,,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
,,2024-04-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
,,2024-04-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
,,2024-04-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
,,2024-04-11T16:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.55
,,2024-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
,,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
,,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
,,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
,,2024-04-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
,,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
,,2024-04-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,64.1
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
,,2024-04-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
,,2024-04-11T16:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
,,2024-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
,,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
,,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
,,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
,,2024-04-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
,,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.62
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
,,2024-04-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
,,2024-04-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-11T16:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
,,2024-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
,,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
,,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
,,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
,,2024-04-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.02
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
,,2024-04-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
,,2024-04-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-04-11T16:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
,,2024-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
,,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
,,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
,,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
,,2024-04-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
,,2024-04-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
,,2024-04-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-04-11T15:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
,,2024-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
,,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
,,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
,,2024-04-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
,,2024-04-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
,,2024-04-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
,,2024-04-11T15:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
,,2024-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
,,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
,,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
,,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
,,2024-04-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
,,2024-04-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
,,2024-04-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-04-11T15:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
,,2024-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
