Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
,,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.48
,,2024-04-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
,,2024-04-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
,,2024-04-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-11T15:20:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
,,2024-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
,,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
,,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
,,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
,,2024-04-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
,,2024-04-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-04-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-11T15:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
,,2024-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
,,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
,,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
,,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-04-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
,,2024-04-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-04-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-11T15:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
,,2024-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
,,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
,,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
,,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
,,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
,,2024-04-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
,,2024-04-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
,,2024-04-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-11T14:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
,,2024-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
,,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
,,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
,,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
,,2024-04-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
,,2024-04-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
,,2024-04-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-11T14:40:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
,,2024-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
,,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
,,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
,,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
,,2024-04-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
,,2024-04-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-04-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-11T14:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
,,2024-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
,,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
,,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
,,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
,,2024-04-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
,,2024-04-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-04-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-11T14:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
,,2024-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
,,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
,,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
,,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
,,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
,,2024-04-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
,,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
,,2024-04-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
,,2024-04-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-04-11T14:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
,,2024-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
,,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.02
,,2024-04-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
,,2024-04-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-04-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-04-11T14:00:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
,,2024-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
,,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
,,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
,,2024-04-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
,,2024-04-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
,,2024-04-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-11T13:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
,,2024-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
,,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
,,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
,,2024-04-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-04-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-04-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-11T13:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
,,2024-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
,,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
,,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
,,2024-04-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
,,2024-04-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
,,2024-04-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-11T13:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
,,2024-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
,,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
,,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,,2024-04-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
,,2024-04-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-04-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-11T13:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
