Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
,,2024-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
,,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
,,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
,,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
,,2024-04-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
,,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
,,2024-04-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-04-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-11T13:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
,,2024-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
,,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
,,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
,,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-04-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
,,2024-04-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
,,2024-04-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-04-11T13:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
,,2024-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
,,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
,,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
,,2024-04-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
,,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
,,2024-04-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-04-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-04-11T12:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
,,2024-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
,,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
,,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
,,2024-04-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.1
,,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
,,2024-04-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
,,2024-04-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-11T12:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
,,2024-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
,,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
,,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
,,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
,,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
,,2024-04-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
,,2024-04-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.85
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
,,2024-04-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-04-11T12:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
,,2024-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
,,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
,,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
,,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
,,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
,,2024-04-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
,,2024-04-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
,,2024-04-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-04-11T12:20:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
,,2024-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
,,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
,,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
,,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
,,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
,,2024-04-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
,,2024-04-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
,,2024-04-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,,2024-04-11T12:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
,,2024-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
,,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
,,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
,,2024-04-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
,,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
,,2024-04-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
,,2024-04-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-11T12:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
,,2024-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
,,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
,,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
,,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
,,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
,,2024-04-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
,,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
,,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
,,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
,,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-04-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
,,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
,,2024-04-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-11T11:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
,,2024-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
,,2024-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
,,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
,,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
,,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
,,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
,,2024-04-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
,,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
,,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
,,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
,,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
,,2024-04-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
,,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
,,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
,,2024-04-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-04-11T11:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.9
,,2024-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
,,2024-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
,,2024-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
,,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
,,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
,,2024-04-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
,,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
,,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
,,2024-04-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
,,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
,,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
,,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
,,2024-04-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-11T11:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
,,2024-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
,,2024-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
,,2024-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
,,2024-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
,,2024-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
,,2024-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
,,2024-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
,,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
,,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
,,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
,,2024-04-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
,,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
,,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
,,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
,,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
,,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
,,2024-04-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
,,2024-04-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-11T11:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
,,2024-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
,,2024-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
,,2024-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
,,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
,,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
,,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
,,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
,,2024-04-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
,,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
,,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
,,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
,,2024-04-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
