Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
,,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
,,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-04-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-11T11:10:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
,,2024-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
,,2024-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
,,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
,,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
,,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
,,2024-04-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
,,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
,,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
,,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
,,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
,,2024-04-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
,,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
,,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
,,2024-04-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-04-11T11:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
,,2024-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
,,2024-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
,,2024-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
,,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
,,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
,,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
,,2024-04-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
,,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
,,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
,,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
,,2024-04-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
,,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
,,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
,,2024-04-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-11T10:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
,,2024-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
,,2024-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
,,2024-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
,,2024-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
,,2024-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
,,2024-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
,,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
,,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
,,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
,,2024-04-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
,,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
,,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
,,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
,,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
,,2024-04-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
,,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
,,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
,,2024-04-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-04-11T10:40:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2024-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
,,2024-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
,,2024-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
,,2024-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
,,2024-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
,,2024-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
,,2024-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
,,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
,,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
,,2024-04-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
,,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
,,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
,,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
,,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
,,2024-04-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
,,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
,,2024-04-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-11T10:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
,,2024-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
,,2024-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2024-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
,,2024-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
,,2024-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
,,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
,,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
,,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
,,2024-04-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
,,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
,,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
,,2024-04-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
,,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
,,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
,,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
,,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
,,2024-04-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-04-11T10:20:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2024-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
,,2024-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
,,2024-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
,,2024-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
,,2024-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
,,2024-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
,,2024-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
,,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
,,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
,,2024-04-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
,,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
,,2024-04-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
,,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
,,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
,,2024-04-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-11T10:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
,,2024-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
,,2024-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
,,2024-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
,,2024-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
,,2024-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
,,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
,,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
,,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
,,2024-04-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
,,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
,,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
,,2024-04-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
,,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
,,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
,,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
,,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
,,2024-04-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-11T10:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
,,2024-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
,,2024-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
,,2024-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
,,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
,,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
,,2024-04-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
,,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
,,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
,,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
,,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
,,2024-04-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
,,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
,,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
,,2024-04-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-11T09:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
,,2024-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
,,2024-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
,,2024-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
,,2024-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
,,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
,,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
,,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
,,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
,,2024-04-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
,,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
,,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
,,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
,,2024-04-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
,,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
,,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
,,2024-04-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-11T09:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
,,2024-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
,,2024-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
,,2024-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
,,2024-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
,,2024-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
,,2024-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
,,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
,,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
,,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
,,2024-04-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
,,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
,,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
,,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
,,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
,,2024-04-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
,,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
,,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
,,2024-04-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,,2024-04-11T09:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
,,2024-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
,,2024-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
,,2024-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
,,2024-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
,,2024-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
,,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
,,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
,,2024-04-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
,,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
,,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
,,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
,,2024-04-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
,,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
,,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
,,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
,,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
,,2024-04-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-11T09:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
,,2024-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
,,2024-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2024-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
,,2024-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
,,2024-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
,,2024-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
,,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
,,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
,,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
,,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
,,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
