Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
,,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
,,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
,,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
,,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
,,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
,,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
,,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
,,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
,,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
,,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
,,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
,,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
,,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
,,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
,,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
,,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
,,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
,,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
,,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
,,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
,,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
,,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
,,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
,,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
,,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
,,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
,,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
,,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
,,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
,,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
,,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
,,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
,,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
,,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
,,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
,,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
,,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
,,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
,,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
,,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
,,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
,,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
,,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
,,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
,,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
