Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
,,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.02
,,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.3
,,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
,,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
,,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.81
,,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
,,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.39
,,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,67.2
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
,,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
,,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.97
,,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.53
,,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
,,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
,,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,60.6
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
,,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.61
,,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
,,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
,,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,77.3
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.9
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
,,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
,,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.42
,,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
,,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
,,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
,,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.86
,,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.92
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
,,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,64.6
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
,,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
,,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
,,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.34
,,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
,,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.42
,,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
,,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.62
,,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.04
,,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
,,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
,,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
,,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.34
,,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.14
,,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
,,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
,,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
,,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.58
,,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.43
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.45
,,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.3
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
,,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
,,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
,,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.98
,,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
,,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
,,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
,,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
,,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.03
,,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.27
,,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
,,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
,,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
,,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.14
,,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
,,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
,,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
