Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
,,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
,,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.93
,,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.39
,,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.6
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
,,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
,,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
,,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.21
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.22
,,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.45
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.6
,,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
,,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
,,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.81
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.47
,,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.12
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
,,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
,,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
,,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
,,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.28
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
,,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.08
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
,,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.18
,,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
,,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
,,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.36
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.72
,,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.91
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
,,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.12
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
,,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
,,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.98
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.76
,,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.52
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.2
,,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.69
,,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
,,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
,,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.97
,,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.38
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
,,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.86
,,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.53
,,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,81.0
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
,,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.47
,,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.36
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
,,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
,,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
,,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,69.5
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
,,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.91
,,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.95
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
,,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.27
,,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
,,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
,,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.6
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.52
,,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
,,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
,,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
,,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
,,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.69
,,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
,,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
,,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,76.9
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
,,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
,,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.91
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.41
,,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
,,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
,,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,68.4
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
,,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.84
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
,,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
,,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
