Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
,,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
,,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
,,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
,,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
,,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
,,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,61.6
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
,,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
,,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.72
,,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
,,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
,,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
,,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
,,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
,,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
,,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
,,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
,,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
,,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
,,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
,,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
,,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
,,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
,,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
,,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
,,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
,,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
,,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
,,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
,,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
,,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
,,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
,,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
,,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
,,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
,,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
,,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
,,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
,,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
,,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
,,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.61
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
,,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
,,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
,,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
,,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
,,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
,,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
,,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
,,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
,,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
,,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
,,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
,,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
,,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
