Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
,,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
,,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
,,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
,,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
,,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
,,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
,,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
,,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
,,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
,,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
,,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
,,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.23
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
,,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
,,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
,,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
,,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
,,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
,,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
,,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
,,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
,,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
,,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
,,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
,,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
,,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
,,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
,,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
,,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
,,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
,,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
,,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
,,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
,,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
,,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
,,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
,,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
,,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
,,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
,,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
,,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
,,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
,,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
,,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
,,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
,,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
,,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
,,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
,,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
