Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
,,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
,,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
,,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
,,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
,,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
,,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
,,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
,,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
,,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
,,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
,,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
,,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
,,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
,,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
,,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
,,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
,,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
,,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
,,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
,,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
,,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
,,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
,,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
,,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
,,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
,,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
,,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
,,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
,,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
,,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
,,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
,,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
,,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
,,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
,,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
,,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
,,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
,,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
,,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
,,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
,,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
,,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
,,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
,,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
,,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
,,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
,,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
,,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
,,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
,,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
,,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
,,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
,,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
,,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
,,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
,,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
,,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
,,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
,,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
,,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
,,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
,,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
,,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
,,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
,,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
,,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
,,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
,,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
,,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
,,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
,,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
,,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
,,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
,,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
,,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
,,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
,,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
,,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
,,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
,,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
,,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
,,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
,,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
,,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
,,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
,,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
,,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
,,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
,,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
,,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
,,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
,,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
,,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
,,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
,,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
,,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
,,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
,,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
,,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
,,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
,,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
,,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
,,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
,,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
,,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
,,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
,,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
,,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
,,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
,,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
,,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
,,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
,,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
,,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
,,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
,,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
,,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
,,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
,,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
,,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
,,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
,,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
,,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
,,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
,,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
,,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
,,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
,,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
,,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
