Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
,,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
,,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
,,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
,,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
,,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
,,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
,,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
,,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
,,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
,,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
,,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
,,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
,,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
,,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
,,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
,,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
,,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
,,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
,,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
,,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
,,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
,,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
,,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
,,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
,,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
,,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
,,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
,,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
,,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
,,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
,,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
,,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
,,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
,,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
,,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
,,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
,,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
,,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
,,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
,,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
,,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
,,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
,,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
,,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
,,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
,,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
,,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
,,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
,,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
,,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
,,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
,,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
,,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
,,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
,,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
,,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
,,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
,,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
,,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
,,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
,,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
,,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
,,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
,,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
,,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
,,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
,,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
,,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
,,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
,,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
,,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
,,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
,,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
,,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
,,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
,,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
,,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
,,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
,,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
,,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
,,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
,,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
,,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
,,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
,,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
,,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
,,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
,,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
,,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
,,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
,,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
,,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
,,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,56.1
,,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
,,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
,,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
,,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
,,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
,,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
,,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
,,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
,,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
,,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
,,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
,,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
,,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
,,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
,,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
,,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
,,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.22
,,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
,,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
,,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
,,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
,,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
,,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
