Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
,,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
,,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
,,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
,,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
,,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
,,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
,,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
,,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
,,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
,,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
,,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
,,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
,,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
,,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
,,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
,,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
,,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
,,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
,,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
,,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
,,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
,,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
,,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
,,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
,,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
,,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
,,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
,,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
,,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
,,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
,,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
,,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
,,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
,,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
,,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
,,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
,,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
,,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
,,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
,,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
,,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
,,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
,,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
,,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
,,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
,,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
,,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
,,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
,,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
,,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
,,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
,,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
,,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
,,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
,,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
,,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
,,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
,,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
,,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
,,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
,,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
,,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
,,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
,,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
,,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
,,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
,,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
,,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
,,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
,,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
,,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
,,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
,,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
,,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
,,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
,,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
,,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
,,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
,,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
,,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
,,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
,,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
,,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
,,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
,,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
,,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
,,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
,,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
,,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
,,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
,,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
,,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
,,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
,,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
,,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
,,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
,,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
,,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
,,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
,,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
,,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
,,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
,,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
,,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
,,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
,,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
,,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
,,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
,,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
,,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
,,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
,,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
,,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
,,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
,,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
,,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
,,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
,,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
,,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
,,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
,,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
,,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
,,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
,,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
,,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
,,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
,,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
,,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
,,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
,,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
,,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
,,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
,,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
