Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
,,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
,,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
,,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
,,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
,,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
,,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
,,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
,,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
,,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
,,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
,,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
,,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
,,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
,,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
,,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
,,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
,,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
,,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
,,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
,,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
,,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
,,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
,,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
,,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
,,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
,,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
,,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
,,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
,,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
,,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
,,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
,,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
,,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
,,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
,,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
,,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
,,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
,,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
,,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
,,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
,,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
,,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
,,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
,,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
,,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
,,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
,,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
,,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
,,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
,,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
,,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
,,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
,,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
,,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
,,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
,,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
,,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
,,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
,,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
,,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
,,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
,,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
,,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
,,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
,,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
,,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
,,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
,,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
,,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
,,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
,,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
,,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
,,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
,,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
,,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
,,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
,,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
,,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
,,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
,,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
,,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
,,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
,,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
,,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
,,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
,,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
,,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
,,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
,,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
,,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
,,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
,,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
,,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
,,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
,,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
,,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
,,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
,,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
,,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
,,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
,,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
,,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
,,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
,,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
,,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
,,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
,,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
,,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
,,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
,,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
,,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
,,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
,,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
,,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
,,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
,,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
,,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
,,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
,,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
,,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
,,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
,,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
,,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
,,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
,,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
,,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
,,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
,,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
,,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
,,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
