Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
,,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
,,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
,,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
,,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
,,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
,,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
,,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
,,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
,,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
,,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
,,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
,,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
,,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
,,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
,,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
,,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
,,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
,,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
,,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
,,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
,,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
,,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
,,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
,,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
,,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
,,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
,,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
,,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
,,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
,,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
,,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
,,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
,,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
,,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
,,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
,,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
,,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
,,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
,,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
,,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
,,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
,,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
,,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
,,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
,,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
,,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
,,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
,,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
,,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
,,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
,,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
,,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
,,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
,,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
,,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
,,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
,,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
,,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
,,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
,,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
,,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
,,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
,,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
,,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
,,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
,,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
,,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
,,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
,,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
,,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
,,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
,,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
,,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
,,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
,,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
,,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
,,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
,,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
,,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
,,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
,,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
,,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
,,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
,,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
,,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
,,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
,,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
,,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
,,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
,,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
,,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
,,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
,,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
,,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
,,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
,,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
,,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
,,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
,,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
,,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
,,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
,,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
,,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
,,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
,,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
,,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
,,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
,,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
,,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
,,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
,,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
,,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
,,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
,,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
,,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
,,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
,,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
,,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
,,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
,,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
,,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
,,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
,,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
,,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
,,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
,,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
,,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
,,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
,,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
,,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
,,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
