Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
,,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
,,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
,,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
,,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
,,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
,,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
,,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
,,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
,,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
,,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
,,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
,,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
,,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
,,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
,,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
,,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
,,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
,,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
,,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
,,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
,,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
,,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
,,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
,,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
,,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
,,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
,,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
,,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
,,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
,,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
,,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
,,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
,,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
,,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
,,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
,,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
,,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
,,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
,,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
,,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
,,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
,,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
,,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
,,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
,,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
,,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
,,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
,,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
,,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
,,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
,,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
,,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
,,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
,,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
,,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
,,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
,,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
,,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
,,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
,,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
,,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
