Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
,,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
,,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
,,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
,,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
,,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
,,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
,,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
,,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
,,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
,,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
,,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
,,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
,,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
,,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
,,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
,,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
,,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
,,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
,,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
,,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
,,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
,,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.02
,,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
,,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
,,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
,,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
,,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
,,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
,,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
,,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
,,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
,,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
,,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
,,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
,,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
,,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
,,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
,,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
,,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
,,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
,,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
,,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
,,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
,,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
,,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
,,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
,,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
,,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
,,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
,,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
,,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
