Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
,,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
,,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.6
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
,,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
,,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.46
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
,,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
,,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
,,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.9
,,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.98
,,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,57.7
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
,,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
,,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.8
,,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.66
,,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
,,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.87
,,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.57
,,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
,,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
,,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
,,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.27
,,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.86
,,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
,,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
,,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
,,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
,,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.26
,,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
,,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
,,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
,,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.63
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
,,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
,,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
,,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
,,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
,,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.82
,,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
,,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
,,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
,,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.72
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.09
,,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
,,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
,,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
,,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
,,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.63
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
,,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.31
,,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
,,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
,,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,62.0
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
,,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.89
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.72
,,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.42
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
,,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
,,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.68
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
,,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,78.7
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
,,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.21
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
,,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
,,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
,,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
,,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
,,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
