Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
,,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
,,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
,,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
,,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
,,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.36
,,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
,,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
,,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
,,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
,,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.24
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.99
,,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
,,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
,,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.12
,,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,67.3
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
,,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.49
,,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
,,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
,,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.69
,,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,62.9
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
,,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.88
,,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
,,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.15
,,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,72.8
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
,,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
,,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.42
,,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
,,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.6
,,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,78.7
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.46
,,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,76.3
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
,,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.24
,,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
,,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
,,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,61.4
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
,,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
,,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.84
,,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.5
,,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
,,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
,,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.45
,,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
,,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
,,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
,,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
,,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.06
,,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
,,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
,,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
,,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
,,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
,,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
,,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
,,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,71.1
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
,,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
,,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.18
,,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
,,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
,,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,80.2
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
,,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
,,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
,,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.14
,,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.9
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
,,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
