Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
,,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.21
,,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
,,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
,,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.4
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
,,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
,,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
,,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
,,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
,,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
,,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
,,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
,,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
,,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
,,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
,,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
,,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
,,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
,,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
,,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
,,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
,,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
,,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
,,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
,,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
,,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
,,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
,,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
,,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
,,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
,,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
,,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
,,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
,,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
,,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
,,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
,,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
,,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
,,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
,,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
,,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
,,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
,,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
,,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
,,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
,,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
,,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
,,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.36
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
,,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
,,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
,,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
