Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
,,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
,,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
,,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
,,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
,,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
,,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
,,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
,,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
,,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
,,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
,,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
,,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
,,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
,,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
,,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
,,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
,,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
,,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
,,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
,,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
,,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
,,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
,,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
,,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
,,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
,,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
,,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
,,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
,,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
,,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
,,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
,,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
,,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
,,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
,,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
,,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
,,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
,,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
,,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
,,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
,,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
,,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
,,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
,,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
,,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
,,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
,,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
,,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.98
,,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
,,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
,,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
,,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
