Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
,,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
,,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
,,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
,,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
,,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
,,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
,,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
,,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
,,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
,,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
,,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.29
,,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
,,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
,,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
,,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
,,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
,,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
,,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
,,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
,,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
,,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
,,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
,,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
,,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
,,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
,,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
,,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
,,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
,,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
,,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
,,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
,,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
,,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
,,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
,,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
,,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
,,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
,,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
,,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
,,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
,,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
,,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
,,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
,,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
,,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
,,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
,,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
,,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
,,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
,,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
,,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
,,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
