Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
,,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
,,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
,,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
,,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
,,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
,,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
,,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
,,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
,,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
,,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
,,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
,,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
,,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
,,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
,,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
,,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
,,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
,,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
,,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
,,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
,,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
,,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
,,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
,,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
,,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
,,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
,,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
,,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
,,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
,,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
,,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
,,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
,,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
,,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
,,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
,,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
,,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
,,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
,,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
,,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
,,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
,,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
,,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
,,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
,,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
,,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
,,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.24
,,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
,,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
