Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
,,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.82
,,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
,,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
,,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
,,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
,,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
,,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
,,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
,,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
,,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.16
,,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,74.5
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
,,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
,,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
,,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
,,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
,,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
,,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
,,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
,,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
,,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.56
,,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
,,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
,,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
,,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.25
,,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
,,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
,,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
,,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.47
,,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
,,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
,,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
,,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
,,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
,,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
,,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
,,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
,,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
,,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
,,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
,,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
,,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
,,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
,,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
,,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
,,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
,,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
,,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
,,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
,,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
,,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
,,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
,,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
,,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
