Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
,,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
,,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
,,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
,,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
,,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
,,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
,,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
,,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
,,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
,,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
,,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
,,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
,,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
,,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
,,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
,,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
,,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
,,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
,,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
,,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
,,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
,,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
,,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
,,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
,,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
,,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
,,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
,,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
,,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
,,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
,,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
,,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
,,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
,,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
,,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
,,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
,,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
,,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
,,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
,,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
,,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
,,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
,,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
,,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
,,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
,,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
,,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
