Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
,,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
,,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
,,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
,,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
,,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
,,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
,,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
,,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
,,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
,,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
,,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
,,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
,,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
,,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
,,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
,,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
,,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
,,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
,,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
,,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
,,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,47.3
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
,,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
,,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
,,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
,,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
,,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
,,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
,,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
,,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,43.9
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
,,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
,,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
,,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
,,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
,,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
,,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
,,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
,,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
,,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
,,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
,,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
,,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
,,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
,,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
,,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
,,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
,,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
,,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
,,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
,,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
