Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
,,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
,,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
,,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
,,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
,,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
,,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
,,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
,,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
,,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
,,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
,,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
,,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
,,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
,,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
,,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
,,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
,,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
,,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
,,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
,,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
,,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
,,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
,,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,17.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,17.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,17.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
