Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,17.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,17.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,17.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
