Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,61.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
