Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,60.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
