Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,67.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,71.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,76.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,67.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,64.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,83.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,66.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
