Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,95.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,65.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,81.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,64.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,62.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,19.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,73.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
