Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,19.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
