Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,19.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,19.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
