Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
