Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,20.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,22.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,22.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,21.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
