Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,17.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,15.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,15.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,15.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,15.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
