Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,14.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,14.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,14.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,14.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,14.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
