Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,13.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,71.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,59.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,13.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,52.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
