Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,54.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,14.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,14.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
