Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,15.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,15.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,16.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,16.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,16.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
