Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,17.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,17.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
914736,CROWSON WAY DPG ST JAMES,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,16.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
