Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,16.8
