Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,17.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
