Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,17.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,17.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
