Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,17.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,75.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,56.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,17.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
