Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,76.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
