Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,73.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,79.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,89.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
