Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,19.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
