Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
