Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,18.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,19.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,63.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,19.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
