Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,17.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,17.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
