Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,16.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,15.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,15.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,15.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
