Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,15.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,15.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,15.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,15.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,14.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,14.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,14.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,14.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
