Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,14.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,61.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,74.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,52.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,14.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,14.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,14.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,14.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
