Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,14.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,14.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,14.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,14.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,15.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,15.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
