Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,15.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,15.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,15.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,15.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,15.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,16.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,16.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
