Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,16.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,16.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,16.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
