Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,16.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,16.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
914736,CROWSON WAY DPG ST JAMES,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
